Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.03
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,10.42
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,12.63
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,11.05
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,12.48
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,13.31
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,13.66
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,11.05
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,12.32
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,15.96
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,13.22
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,18.3
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.79
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,17.87
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.86
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,19.77
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,9.53
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,13.82
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.74
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,22.61
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,11.65
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.4
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,28.72
