Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,11.57
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,86.6
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.28
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,76.7
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.8
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,34.69
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,12.98
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,101.6
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.01
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,124.9
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,35.3
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,11.03
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,13.47
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,100.3
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.57
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.0
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,26.04
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,15.87
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.01
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.45
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,9.28
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,16.38
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.16
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,22.83
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,18.87
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.39
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,24.42
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,11.5
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,16.87
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.72
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,100.9
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,29.45
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,12.09
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,19.97
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.36
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,122.0
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,37.36
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,12.82
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,19.41
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,100.3
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.3
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.8
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,34.01
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,16.2
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,100.2
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.87
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,27.09
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.5
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.4
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,30.41
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,16.02
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.05
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,101.4
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,32.64
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.11
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,17.33
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.98
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,27.36
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,10.95
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,12.55
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,79.4
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.76
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,27.0
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,14.36
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,74.4
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.39
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
