Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,27.75
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,12.49
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,13.27
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.16
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,26.68
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,18.94
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,16.64
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
332935,Trematon Drive 37,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.96
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.8
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,32.81
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,25.16
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,19.29
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
332935,Trematon Drive 37,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.63
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.7
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,31.95
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,24.62
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,20.96
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,72.7
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
332935,Trematon Drive 37,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.92
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.83
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,115.6
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,37.39
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,26.58
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,21.93
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,86.9
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
332935,Trematon Drive 37,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.49
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,101.8
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,32.76
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,18.55
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,19.42
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.98
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,122.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,22.28
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,96.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.14
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,102.5
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,30.52
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,22.38
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.66
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.6
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,32.42
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,17.17
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,22.35
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.83
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.84
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.3
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,33.53
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,18.01
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,26.93
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
332935,Trematon Drive 37,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.48
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.36
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.37
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.1
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,30.85
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,18.58
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.55
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.33
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,94.4
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,34.63
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,15.7
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,19.78
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,89.4
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.75
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,27.02
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,23.46
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,23.98
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,14.89
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,17.9
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,20.07
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,11.63
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,14.06
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
