Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,18.31
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,10.87
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,13.51
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,21.0
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,9.95
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,14.67
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,18.18
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,9.61
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,16.5
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,16.98
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,16.49
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,18.38
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,17.82
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,13.25
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,15.17
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,16.15
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,10.13
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,10.43
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,14.07
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,10.97
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,20.12
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.75
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.72
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,13.52
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.92
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,15.16
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.76
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.97
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,0.95
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,10.09
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
