Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,1.76
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.39
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-4.3
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,10.6
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.67
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-6.44
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,9.81
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.93
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,1.71
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,1.0
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,9.8
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.72
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.36
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,22.02
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.47
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,21.2
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.72
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,1.65
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,15.18
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.09
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.31
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,10.86
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,21.97
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,12.92
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,20.84
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.47
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.41
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.93
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,18.09
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.27
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.87
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,9.94
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.81
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.4
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,14.88
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.99
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,1.39
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
