Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.92
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,1.33
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,13.2
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.1
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,14.67
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,12.48
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.83
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,17.84
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.19
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,18.99
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,16.89
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.19
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,18.62
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.35
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,10.26
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,23.71
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.93
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,31.69
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,110.1
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.19
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,0.98
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,22.95
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.58
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,18.35
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,16.42
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.5
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
332935,Trematon Drive 37,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,14.03
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,10.61
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,17.25
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,16.38
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,17.79
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,13.55
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,19.84
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
