Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.25
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,24.71
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,12.51
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,20.37
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.36
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.29
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,17.04
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,13.48
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,14.23
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,13.63
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,13.81
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,16.01
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.32
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.7
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,20.19
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,19.88
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.42
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,23.13
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.88
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,20.39
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,15.97
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,22.17
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,22.76
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,19.83
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,13.8
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,18.47
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,18.75
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,14.64
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.18
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.41
