Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.29
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,21.26
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,9.77
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.65
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,9.91
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,10.73
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.92
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
