Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.16
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.87
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,13.2
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.37
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
