Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,8.38
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,15.22
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,14.22
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,13.48
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,14.34
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
