Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,13.74
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,13.49
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,14.84
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,11.91
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,13.3
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,14.63
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,12.26
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.03
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,15.23
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,15.39
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.06
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,13.53
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.45
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,25.8
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,83.1
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.52
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,23.35
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,13.35
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.93
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,90.9
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,30.9
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,13.42
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,93.2
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.2
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.8
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,32.17
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,95.7
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,18.29
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,18.22
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,16.38
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.3
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,17.46
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.94
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,16.27
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
332935,Trematon Drive 37,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
