Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,19.05
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,14.6
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,18.93
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,18.22
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,20.05
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.77
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,11.83
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,19.68
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,22.03
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,10.52
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,17.87
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,20.42
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,15.68
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,20.83
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,24.09
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,16.57
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,20.55
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,25.13
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,15.12
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,14.24
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.47
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.73
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,28.21
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,15.38
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.73
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.41
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.8
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,31.75
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,11.94
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,24.11
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.41
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.55
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,31.96
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,14.85
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,16.54
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,84.9
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,28.56
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,15.25
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,15.22
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,27.65
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,18.41
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.4
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,24.16
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,13.35
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,21.62
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.63
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,24.83
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,15.7
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,19.27
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,25.77
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,17.08
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,21.49
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
