Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.59
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.12
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,27.49
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,19.34
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,19.29
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,63.6
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
332935,Trematon Drive 37,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.14
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.3
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,31.96
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,22.23
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,23.21
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
332935,Trematon Drive 37,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.86
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.2
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,32.55
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,15.44
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.95
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.31
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,25.62
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,12.23
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,24.24
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.61
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.49
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,24.1
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,15.76
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,27.42
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.67
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,18.93
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,30.74
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
332935,Trematon Drive 37,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.64
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.35
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.45
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,28.09
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,18.22
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,29.05
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,26.4
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,21.07
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,23.31
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
332935,Trematon Drive 37,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.42
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.08
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,27.56
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,25.98
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,20.65
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
332935,Trematon Drive 37,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.86
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,29.57
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,19.84
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,15.81
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,73.5
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
332935,Trematon Drive 37,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,22.03
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,17.96
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,17.26
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,16.77
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,17.98
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,18.22
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
332935,Trematon Drive 37,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,17.33
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,11.03
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,18.01
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,11.48
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,10.86
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,22.02
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,19.52
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
