Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,19.87
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,12.84
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,18.18
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.12
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,21.95
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,16.03
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
332935,Trematon Drive 37,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,9.53
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,15.4
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,13.36
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,9.79
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.6
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,14.63
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
332935,Trematon Drive 37,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.04
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,11.67
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.88
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.37
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.9
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.96
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.27
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,12.94
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,10.98
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.11
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,13.87
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,4.79
