Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,10.97
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.42
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,0.83
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,11.56
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.22
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,1.15
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,0.56
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,13.57
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.97
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.18
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.86
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.77
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,8.41
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,22.46
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.41
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,12.02
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.59
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,12.5
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.53
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.18
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,13.99
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.79
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,1.01
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,14.45
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,15.43
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,11.04
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,10.95
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,11.32
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,9.81
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,13.32
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.61
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.8
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
