Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,21.58
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,15.31
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.08
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.7
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,22.83
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,15.73
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.99
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.4
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,26.61
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,14.59
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,17.62
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,20.17
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,11.82
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,19.87
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.01
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,23.07
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,13.83
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,22.22
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,18.63
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.8
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,20.35
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,17.09
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,12.25
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,16.01
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,23.08
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,17.45
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,18.59
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.66
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,23.63
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,21.9
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,18.41
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
332935,Trematon Drive 37,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,22.02
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,21.7
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,18.22
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
332935,Trematon Drive 37,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,18.79
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,15.62
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,16.62
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,12.61
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,12.91
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.09
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,18.22
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,15.44
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,17.35
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,17.89
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,13.92
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,16.21
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,21.88
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,15.82
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,15.3
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
