Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,23.03
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,20.58
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,16.19
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
332935,Trematon Drive 37,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.15
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.4
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,27.52
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,23.11
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,14.9
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,72.4
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
332935,Trematon Drive 37,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.91
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.41
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,29.77
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,20.34
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,20.72
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
332935,Trematon Drive 37,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.84
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.95
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.11
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,28.04
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,20.63
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,27.57
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.19
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.71
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,28.63
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.8
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,120.4
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,31.7
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,36.47
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,32.7
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
332935,Trematon Drive 37,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,27.25
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,19.22
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,27.05
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
332935,Trematon Drive 37,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.84
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,28.57
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,17.22
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,21.01
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.02
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,26.27
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,14.52
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,28.16
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.78
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.0
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,25.8
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,14.24
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,20.43
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,21.74
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,10.17
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,22.29
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,30.07
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,13.96
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,24.56
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.91
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.84
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,28.42
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,17.45
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,26.55
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.6
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.43
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,27.15
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.19
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,82.7
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.38
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,18.65
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,28.76
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.92
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,20.58
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,24.55
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
