Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,20.27
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,11.56
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.44
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,15.85
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,24.62
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,12.67
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,20.19
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,11.95
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,8.38
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,16.44
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,10.61
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,13.52
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,12.71
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,17.07
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,13.78
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,12.12
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,14.13
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.17
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,21.11
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,14.12
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,15.73
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,17.35
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,11.96
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,20.35
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,16.55
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.1
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,23.68
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.03
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,10.95
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
