Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.02
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,23.1
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,71.0
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,14.21
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,18.63
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.62
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.59
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,13.36
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,15.68
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.87
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,18.61
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.27
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.3
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.87
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,1.86
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,14.85
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,17.12
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,17.37
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,14.14
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,14.35
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,16.43
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.47
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
