Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,14.29
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,15.06
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,13.71
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,16.88
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,18.39
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,12.51
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.3
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,14.05
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
332935,Trematon Drive 37,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.82
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,16.99
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.63
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,19.44
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,16.28
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,13.38
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.6
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,14.89
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,14.37
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.51
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.1
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,13.84
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.48
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,14.92
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,14.1
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,13.28
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.16
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,16.54
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,12.79
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,10.89
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,15.23
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
