Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,9.79
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,18.39
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.34
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,11.05
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.8
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,13.82
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,14.69
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,9.84
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,12.87
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,13.2
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,12.95
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.47
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,11.91
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,11.21
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,13.99
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,15.66
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,17.33
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.39
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,23.57
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,15.17
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
332935,Trematon Drive 37,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.43
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,18.35
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
332935,Trematon Drive 37,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.3
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,21.15
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,19.22
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
332935,Trematon Drive 37,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,13.97
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,14.08
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,20.46
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,13.71
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,9.8
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,14.76
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
