Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,14.65
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,13.01
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,14.18
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,17.47
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,14.94
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,12.55
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
