Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.55
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,7.56
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.29
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,12.52
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,12.97
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.35
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
