Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.95
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.01
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,12.37
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,12.41
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,15.96
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,12.96
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
