Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,16.73
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,15.24
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.01
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,17.4
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,14.59
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,18.53
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,8.1
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,12.5
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,15.64
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,11.99
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,19.61
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,12.02
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,14.33
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,12.79
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,22.27
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,13.1
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.02
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,29.09
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,13.75
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,90.8
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,22.3
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,15.11
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,21.45
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,14.42
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.03
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,22.26
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,14.6
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,23.46
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,17.97
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,16.14
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,16.71
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,17.59
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,17.84
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
