Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,20.2
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,22.72
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,12.92
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,17.48
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.63
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,23.42
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,24.22
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,16.39
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
332935,Trematon Drive 37,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,17.19
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,20.75
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,26.93
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
332935,Trematon Drive 37,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.4
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.3
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,33.32
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,19.22
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,16.21
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,87.3
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.26
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,105.5
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,39.66
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,12.71
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,20.77
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,102.3
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.2
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.2
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,30.94
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,18.28
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,86.5
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,27.21
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,11.66
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,14.41
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,79.4
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.34
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,29.15
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,15.11
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.3
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,89.6
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,34.01
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,20.53
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.27
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
332935,Trematon Drive 37,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,25.56
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,15.99
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,18.06
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,19.86
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,18.47
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,17.96
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
332935,Trematon Drive 37,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.97
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,23.58
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,15.85
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,22.48
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,14.82
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,16.38
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.11
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,25.33
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,16.15
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,19.5
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,61.2
