Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.44
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,26.16
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,16.68
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,19.24
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.9
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,28.98
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,22.57
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.43
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.91
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.5
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,23.58
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,28.83
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.5
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,24.55
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,20.92
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,29.08
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.55
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.39
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,22.19
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,30.76
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.63
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,23.65
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,13.27
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,26.65
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,23.86
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,16.72
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,22.52
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,15.86
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,14.97
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,18.4
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,17.65
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,16.78
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,16.37
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.78
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.86
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,19.76
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.88
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,15.92
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,24.24
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.83
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,20.06
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,25.5
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
332935,Trematon Drive 37,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,16.59
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,17.16
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.69
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
