Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,14.55
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,14.87
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,12.67
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,15.06
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.45
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,18.93
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.34
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.45
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.53
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,14.05
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,15.87
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.68
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.6
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,22.91
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,81.5
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.95
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-1.15
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,21.44
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,82.4
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.44
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,18.54
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.72
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,14.9
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.45
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,13.09
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,16.67
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.96
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,1.86
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,9.54
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,15.47
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.09
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-6.34
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,18.49
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,88.0
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.49
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.69
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,21.53
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,96.4
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.16
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-1.73
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,20.68
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,83.7
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.45
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,16.46
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.21
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
