Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,0.35
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,12.88
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,15.94
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.86
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-2.73
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,14.83
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,73.7
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.42
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-9.17
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,12.71
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,77.0
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.87
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-10.16
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,14.81
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,90.6
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.83
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-6.15
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,20.39
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,96.3
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.17
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-2.22
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,20.29
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,21.52
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,96.2
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
332935,Trematon Drive 37,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.89
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.22
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-3.81
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.98
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,24.93
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,102.5
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.57
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,22.83
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.02
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,23.88
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.5
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,18.58
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,14.59
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,22.52
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.61
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.41
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,22.55
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,23.18
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.6
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,12.57
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,19.39
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,20.23
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
332935,Trematon Drive 37,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.0
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,28.6
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,1.19
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,14.08
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,11.98
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,28.5
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,11.66
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,15.33
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.59
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
