Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,28.5
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,-2.77
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,15.73
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,76.4
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,28.4
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,20.21
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,28.4
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,18.54
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.88
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,28.4
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,18.7
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,28.3
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,28.3
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,11.65
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,16.35
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.62
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,28.2
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,14.45
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
332935,Trematon Drive 37,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.1
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.1
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,13.85
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,12.94
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,20.05
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.87
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,18.02
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,26.94
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,73.8
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.92
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,14.11
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,26.86
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.28
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
