Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,20.52
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,60.5
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,14.16
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.96
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,13.22
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,17.83
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,13.37
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,19.07
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.76
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,15.77
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.17
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,17.47
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,15.35
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.8
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,9.48
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,27.9
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,17.47
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.69
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,13.93
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,28.0
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,28.1
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,28.1
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
