Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,28.1
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,28.2
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,28.3
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,28.3
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,28.3
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,28.4
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,28.4
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.87
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,28.4
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,28.5
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,28.5
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,28.5
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,28.6
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,28.6
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,28.6
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
