Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.35
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,11.34
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,5.46
