Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,11.04
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.55
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,10.92
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,10.39
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.11
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,12.1
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,13.14
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,14.38
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.05
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,12.48
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,12.98
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,11.93
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,12.63
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,11.63
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.05
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,11.32
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
