Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.19
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,14.07
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,14.87
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,16.07
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,19.87
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,15.75
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,15.08
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,16.63
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,9.23
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,14.87
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,15.2
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,15.14
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,16.44
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,13.04
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.97
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,22.14
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,9.61
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,12.41
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,17.48
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,13.94
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,16.82
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,16.49
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.57
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,22.69
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,16.93
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.64
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.2
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,31.98
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,15.42
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,93.9
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.18
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,24.65
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,14.17
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.49
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,20.67
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,13.93
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,21.41
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,17.36
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.2
