Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,19.75
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,12.22
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,12.82
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,20.66
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,12.88
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,15.88
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,18.75
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,12.88
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,15.85
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,18.41
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,16.15
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,19.27
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.26
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,14.93
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,17.54
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.5
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,17.77
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,19.71
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,13.34
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.23
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.54
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,20.5
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,13.24
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,27.29
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.72
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,20.96
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,13.13
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,27.42
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.52
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,29.18
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,17.69
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
332935,Trematon Drive 37,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.01
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.93
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,108.7
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,34.03
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,23.01
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,26.48
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
332935,Trematon Drive 37,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.45
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,24.29
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,19.4
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,27.83
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.89
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.0
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,21.39
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,27.98
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,24.72
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
332935,Trematon Drive 37,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.08
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.96
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,21.26
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,15.99
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.27
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,21.71
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,23.57
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
