Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,21.12
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.84
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.55
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.58
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.3
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,30.25
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,24.13
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.65
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,24.56
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.64
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,18.86
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,26.07
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,15.66
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,21.6
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,16.22
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,15.9
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,19.4
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,16.89
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,20.59
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,16.05
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,16.44
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,13.44
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,15.26
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,15.39
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,17.53
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,12.28
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,9.81
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,10.27
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.83
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,0.74
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
