Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.76
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-1.04
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.84
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,0.83
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,8.38
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.57
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.03
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,0.75
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.31
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.13
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,1.4
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.18
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-6.07
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.55
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-9.35
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,69.9
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.35
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-6.12
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,14.92
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.85
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.93
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.88
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,16.76
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
