Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.33
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.66
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-5.99
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,1.47
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,18.11
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.07
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.7
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-4.35
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,18.35
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,84.7
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.9
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.24
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-2.92
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,25.17
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,103.6
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.13
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-3.46
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,19.29
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.36
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.88
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,16.65
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.96
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.65
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-1.88
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,26.09
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,105.3
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,1.03
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,24.7
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,89.2
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,13.15
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,9.03
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,12.47
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.05
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.11
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.06
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,11.48
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,14.33
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,13.42
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
