Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,11.91
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,13.8
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,11.34
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,9.84
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,16.59
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.17
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,24.51
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,10.09
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.11
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,13.94
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,12.0
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,12.67
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,14.21
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,17.35
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,7.56
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.22
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,21.46
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,15.16
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,19.01
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,17.78
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,13.89
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.77
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,15.13
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,13.83
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,18.32
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,16.66
