Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,25.45
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,19.06
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,15.27
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,16.8
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,14.73
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.84
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,11.02
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,16.56
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.02
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,21.03
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,11.62
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,14.81
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,14.56
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,16.07
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.59
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,19.41
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,13.57
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.28
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,13.14
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
