Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.41
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.95
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,9.25
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.9
