Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,9.83
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,10.42
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,9.8
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
