Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,9.81
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,11.42
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,12.94
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,14.51
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,13.88
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,10.08
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,13.88
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,14.21
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,11.63
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,16.41
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,14.8
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,13.73
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,14.73
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
