Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,13.27
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,14.73
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,15.84
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,18.33
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.84
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.73
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,20.04
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,13.24
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,19.48
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,12.12
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.06
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,18.57
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,17.9
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,18.35
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,20.12
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,10.14
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,14.05
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,27.21
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,15.49
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,77.1
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,24.88
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,15.08
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.87
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,95.4
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,31.01
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,12.14
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,19.6
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,83.8
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.37
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.6
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,24.99
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,20.58
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,18.72
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,26.05
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,19.41
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,16.58
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.99
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,23.18
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,26.3
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,18.28
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,22.1
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,20.34
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
