Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.46
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,16.88
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,20.31
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,15.18
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
332935,Trematon Drive 37,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,23.18
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,10.37
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,15.86
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.71
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,13.74
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,15.17
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.08
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,23.01
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,23.89
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,15.27
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
332935,Trematon Drive 37,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.61
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.7
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,28.7
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,21.51
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,21.14
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
332935,Trematon Drive 37,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.76
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,25.38
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,20.38
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,27.53
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
332935,Trematon Drive 37,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.47
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,21.23
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,12.82
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,33.7
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,86.0
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.24
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,14.62
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,28.79
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.83
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,21.57
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,21.21
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,23.82
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
332935,Trematon Drive 37,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.84
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,24.68
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,20.48
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,32.81
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
332935,Trematon Drive 37,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.81
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.93
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,25.29
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,26.57
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
332935,Trematon Drive 37,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,25.66
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,19.26
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,18.63
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,23.93
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,20.57
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,19.28
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
332935,Trematon Drive 37,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.05
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,17.8
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,18.78
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,26.83
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,17.27
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,14.07
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,29.38
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
