Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,18.49
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,29.86
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.18
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,25.82
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,12.49
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,27.04
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.95
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,20.05
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,17.62
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
332935,Trematon Drive 37,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,15.93
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,12.85
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,19.94
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.45
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,23.79
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,13.64
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,24.81
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,19.99
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,15.94
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,12.91
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,14.94
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.28
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,16.95
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,16.01
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,15.75
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,15.38
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,12.12
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,13.8
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
