Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,10.33
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,14.51
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,11.5
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,14.62
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,16.26
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,12.42
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,15.37
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,20.63
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,15.42
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.28
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,24.36
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.81
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.89
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,28.23
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,10.29
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,25.52
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,23.75
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,15.12
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,21.68
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,13.49
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,16.59
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,16.25
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,17.67
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,14.74
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
