Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,21.77
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,17.86
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,12.73
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,14.57
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.36
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,21.16
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,18.11
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.61
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,27.99
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,14.2
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.48
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,13.66
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,18.42
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,15.12
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,23.19
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,15.02
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,15.34
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.39
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,21.24
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,17.4
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,13.32
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,15.49
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,11.48
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,18.61
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.88
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,18.05
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,15.81
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,13.39
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.21
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,18.26
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
