Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,16.11
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,16.37
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,13.66
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.71
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.07
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,12.14
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,23.3
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,10.98
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,18.06
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,12.25
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.04
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.58
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,21.3
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,18.65
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,22.33
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,14.32
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,18.87
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,17.02
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,17.98
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,14.21
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,9.25
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,13.39
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.42
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,14.91
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,21.74
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,15.58
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.28
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,13.25
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,11.66
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,12.36
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
