Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,14.45
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.31
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,11.98
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
332935,Trematon Drive 37,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,16.27
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.64
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,17.59
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,16.81
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.25
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,13.23
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,9.4
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,14.55
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,13.61
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.03
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,9.95
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.27
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,8.4
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
