Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
