Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,9.4
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,10.12
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,10.46
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,33.5
