Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,13.41
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,12.36
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,11.54
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,11.89
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,11.97
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,12.49
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,15.33
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.48
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,13.15
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,14.33
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,12.9
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,12.09
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,12.04
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.21
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,13.02
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.25
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,25.84
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,14.18
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.83
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,19.59
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,14.9
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
