Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,15.77
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,15.68
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,18.47
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,19.36
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,20.95
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,12.97
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,16.57
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.07
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,24.12
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,16.17
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,15.93
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.29
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,81.9
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,28.76
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,11.42
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,19.38
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.09
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.02
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.3
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,30.09
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,14.24
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,23.88
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,68.5
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.93
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.0
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.7
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,22.25
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,88.3
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.33
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.5
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,32.33
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,15.73
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,90.8
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.03
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,29.4
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,11.08
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,14.64
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,82.5
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.06
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,27.79
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,18.07
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,17.6
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
332935,Trematon Drive 37,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.68
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.2
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,24.59
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,15.09
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,17.31
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,60.5
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.63
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.6
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,26.0
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,16.37
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,20.6
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.88
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.67
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,24.8
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,18.6
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.1
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
332935,Trematon Drive 37,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.53
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.3
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,28.81
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,14.85
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,19.5
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.39
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,30.86
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,18.48
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,23.99
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.18
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.08
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
