Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,29.9
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,29.18
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.97
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.2
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,100.7
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,32.46
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,17.5
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,19.59
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.57
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.85
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,96.0
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,32.19
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,19.49
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.96
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.03
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,29.87
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,26.97
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.43
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
332935,Trematon Drive 37,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.96
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.16
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.0
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,36.87
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,28.48
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,23.55
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
332935,Trematon Drive 37,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.75
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.9
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,30.36
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,20.25
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,27.38
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,65.5
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
332935,Trematon Drive 37,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.14
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.75
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.9
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,28.77
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,14.42
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,32.9
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.11
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,93.6
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,30.19
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,27.63
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,83.4
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.12
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.4
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.9
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,28.51
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,12.17
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,27.01
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,23.86
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,11.77
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,26.85
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.5
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,21.87
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,24.27
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,21.67
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,22.08
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,18.51
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,14.51
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,21.07
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,12.72
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,12.07
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,16.54
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
