Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,13.1
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,17.94
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,12.81
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.37
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,22.33
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.96
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,15.68
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,9.23
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,11.93
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.36
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.85
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.74
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,22.49
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,19.12
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,12.67
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.26
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.61
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,12.21
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.31
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-4.37
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.49
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.28
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,16.45
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.7
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-2.14
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
