Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.96
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.45
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,12.17
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.45
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,13.99
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,14.09
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.79
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,10.43
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.93
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.63
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,12.23
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.57
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.12
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,13.84
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,1.58
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,12.74
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.85
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-2.3
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.41
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.89
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,11.05
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.49
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.43
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.33
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-3.8
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.6
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-11.72
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,-6.75
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,17.47
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.16
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,0.44
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,18.44
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.09
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.74
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,13.72
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,16.97
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.96
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,13.98
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
