Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.27
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,17.32
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,17.64
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.37
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,16.59
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,15.0
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,13.97
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,11.49
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,14.22
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.04
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-2.28
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,15.77
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,1.71
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.45
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,14.6
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.96
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.06
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,19.93
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.78
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.17
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,-1.39
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,26.22
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
