Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,15.54
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.98
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.27
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,17.71
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,12.61
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,20.93
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,17.08
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
332935,Trematon Drive 37,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,11.04
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.45
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,17.06
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,28.7
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,15.71
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,10.13
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.6
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,17.91
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,12.25
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.28
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,16.64
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,13.99
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,16.91
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,28.8
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,8.38
