Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.08
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.31
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,11.51
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,28.9
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,12.1
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,29.0
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,29.1
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.33
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,29.2
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,29.3
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,29.4
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
