Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.89
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.34
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,10.83
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.03
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,11.24
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.67
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.03
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.38
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,9.54
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,15.58
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,16.11
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.24
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
