Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,16.12
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,15.98
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,14.4
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,16.05
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,13.28
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,12.07
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,11.93
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,10.46
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,11.63
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.5
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.5
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,11.57
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.5
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,10.01
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.98
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.5
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.77
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,11.94
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,11.49
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,12.09
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.85
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
