Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,14.52
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,13.9
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,11.49
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,12.08
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,12.27
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,12.27
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,18.81
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.7
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,14.14
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,9.53
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,19.59
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.7
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,13.45
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,14.41
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.51
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.7
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,21.58
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,13.74
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.37
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,23.33
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,9.83
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,13.92
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.78
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,20.54
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,11.34
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,11.77
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,11.54
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,17.64
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,12.97
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,16.62
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.2
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.74
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.83
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,16.72
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,14.89
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.77
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,19.87
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,16.72
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,22.58
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,13.27
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,16.75
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
